Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97446
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95624
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93228
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,43.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,43.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89517
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96643
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98761
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8960600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91995
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96197
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,46.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,67.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,69.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,120.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,120.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,99.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,99.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8410299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94595
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94144
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97006
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85019
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97571
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,55.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,55.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92288
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85306
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95966
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89844
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94308
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95846
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,47.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,66.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,67.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,99.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,99.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,117.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,117.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91186
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96481
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8462799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97104
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8739299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90454
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90405
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95361
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9837
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91461
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83835
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96362
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,67.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,72.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,85.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,86.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,96.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,97.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84872
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96606
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90152
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95752
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92526
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91751
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8996
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94253
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95846
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.25
