Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94549
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97763
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96188
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,83.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,83.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,71.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,71.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,138.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,138.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,85.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,96.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88623
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96332
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96875
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94846
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9386
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97278
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,38.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,64.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,70.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9418
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91641
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9527
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93509
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84665
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97379
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (Min),A,82.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (Max),A,82.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (Min),A,96.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (Max),A,97.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (Min),A,136.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (Max),A,142.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95691
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95666
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90314
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96945
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90585
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95886
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90124
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97818
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90311
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87866
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95105
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98267
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,57.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (Min),A,75.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (Max),A,75.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (Min),A,126.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (Max),A,127.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (Min),A,114.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (Max),A,114.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94507
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98938
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.905
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98749
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90292
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90643
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,48.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,48.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86923
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90701
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96823
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92169
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8986799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97208
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (Min),A,93.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (Max),A,94.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (Min),A,111.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (Max),A,112.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (Min),A,106.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (Max),A,107.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
