Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9205
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96112
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98148
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95535
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95282
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88428
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,44.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,44.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8897700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9711
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90491
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91635
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95187
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98877
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,55.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,58.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,58.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (Min),A,77.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (Max),A,82.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (Min),A,143.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (Max),A,143.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (Min),A,128.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (Max),A,128.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.906
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96594
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9198
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9827
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92905
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8898
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,38.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93771
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95477
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94974
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90079
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94565
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9761
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,49.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (Min),A,97.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (Max),A,97.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (Min),A,124.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (Max),A,124.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (Min),A,111.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (Max),A,111.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90603
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96963
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93838
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97028
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94757
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86816
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,37.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9599
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95953
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95499
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91165
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95673
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97186
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,56.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (Min),A,89.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (Max),A,89.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (Min),A,131.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (Max),A,131.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (Min),A,110.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (Max),A,110.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94437
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98514
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93384
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96527
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93756
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86392
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93762
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95789
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93201
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
