Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8951399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96115
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9791
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,58.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (Min),A,87.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (Max),A,88.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (Min),A,138.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (Max),A,138.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (Min),A,113.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (Max),A,113.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T21:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97128
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96625
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77227
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93768
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8816799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81781
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,37.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93875
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92233
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97253
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87933
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91989
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96353
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (Min),A,90.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (Max),A,90.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (Min),A,115.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (Max),A,121.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (Min),A,110.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (Max),A,113.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96899
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98569
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8608399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96994
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94083
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89505
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,50.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,50.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85135
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88049
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9751
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92865
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92331
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98575
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,55.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,98.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,99.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,138.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,139.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,125.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,125.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83185
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95554
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9248
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9671
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92377
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88913
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,40.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,40.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8996
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95099
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97757
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85226
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92856
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95618
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,75.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,76.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,129.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,133.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,102.25
