Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,102.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97989
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97852
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.922
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97385
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89151
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92697
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94311
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95093
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98428
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94311
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95978
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96631
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,64.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,64.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,108.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,109.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,151.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,151.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,116.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,117.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98175
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97046
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89685
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98022
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94238
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93991
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,47.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,47.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9306
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95868
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95264
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89792
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94311
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94516
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,54.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,104.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,105.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,140.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,141.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,105.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,105.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95404
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98288
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95456
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97659
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91009
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8889799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,44.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,44.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93863
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97284
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93826
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96286
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89685
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9798
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,100.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,100.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,127.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,127.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,119.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,120.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8558600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97275
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91989
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95969
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95834
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93591
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,48.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,48.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,41.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
