Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95029
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95358
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97595
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8829899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93918
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96698
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (Min),A,83.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (Max),A,83.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (Min),A,143.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (Max),A,143.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (Min),A,121.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (Max),A,126.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9003899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98047
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91333
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97711
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95428
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91229
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,48.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,49.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96133
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97082
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96048
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94199
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96115
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95364
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,62.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (Min),A,95.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (Max),A,96.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (Min),A,173.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (Max),A,173.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (Min),A,101.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (Max),A,101.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94144
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97937
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91922
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9509
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95932
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95859
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,50.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,50.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,49.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94287
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90387
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98389
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9671
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94314
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91949
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,57.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (Min),A,87.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (Max),A,88.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (Min),A,157.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (Max),A,157.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (Min),A,119.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (Max),A,119.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93689
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95666
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92581
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96039
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93112
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90842
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,43.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,43.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94421
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99319
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9899
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91913
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8967299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97714
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
