Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,77.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,77.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,132.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,134.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,132.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,133.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94925
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96179
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89071
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98556
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8658100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95108
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,55.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,56.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97409
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9801
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99136
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95877
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94708
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97455
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,52.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (Min),A,122.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (Max),A,122.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (Min),A,142.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (Max),A,142.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (Min),A,137.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (Max),A,139.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9559
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9892
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92706
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,44.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,44.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94473
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93997
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97671
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,41.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,60.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,60.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97467
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97485
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9881
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96381
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97665
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97925
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,76.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,76.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (Min),A,93.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (Max),A,94.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (Min),A,199.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (Max),A,201.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (Min),A,153.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (Max),A,154.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T19:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97119
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98053
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93811
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,35.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,35.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95142
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96405
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99008
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,49.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,50.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,94.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,94.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95148
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94974
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99472
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,42.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,43.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93796
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95615
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96912
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,84.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,85.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,158.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,159.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,189.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,189.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91846
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97989
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93442
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98489
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96271
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96899
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,49.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,49.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,50.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,51.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.25
