Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,48.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,48.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9679
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87155
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99286
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,43.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,43.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95764
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96832
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98141
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,57.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,110.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,111.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,152.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,153.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,150.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,150.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91614
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98007
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97461
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97739
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97714
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98178
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,67.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,68.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,82.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,82.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94141
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8444200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94833
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95874
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96588
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93878
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,59.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,96.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,96.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,171.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,172.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,151.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,152.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9285
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9812
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98627
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98791
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94958
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99005
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,50.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,50.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,45.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,46.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,102.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,102.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96136
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93585
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98123
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96942
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97702
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98395
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,63.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,63.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,59.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,116.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,117.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,160.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,161.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,219.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,219.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93976
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96985
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98434
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99646
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98413
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95666
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,97.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,99.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,91.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,91.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,52.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,53.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96545
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95175
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9845
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91846
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95465
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97082
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,49.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
