Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,156.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,159.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,186.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,194.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,160.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,162.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.927
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9899
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97092
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,43.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,43.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98639
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97745
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9682
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,55.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,55.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,69.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,69.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,59.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,59.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9736
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98288
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99664
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,36.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,58.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,58.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95846
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98434
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98383
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,86.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,87.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,125.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,125.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,235.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,235.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,193.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,193.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94751
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98007
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98047
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,52.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,52.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98898
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94403
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90744
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,58.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,58.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,44.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,45.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98849
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91482
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99228
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96774
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97336
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97787
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,67.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,67.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,46.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,46.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,144.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,144.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,177.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,178.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,154.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,155.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9281
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99145
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97259
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,58.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,58.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98431
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96756
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87408
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,51.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,51.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,52.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,54.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98526
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95755
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99536
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,35.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,50.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,50.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96069
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9747
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97958
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,63.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,63.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,123.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,124.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,194.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,196.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,143.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,143.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9602
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98309
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96289
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,48.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,49.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97516
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91022
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96063
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
