Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,54.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,54.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.996
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8959600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98645
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,68.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,68.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96451
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97546
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96246
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,62.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,63.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,155.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,155.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,161.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,163.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,140.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,141.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88733
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99319
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94235
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,56.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,64.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96835
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93649
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81811
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,41.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,41.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99316
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8981
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97974
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,52.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,52.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94205
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98163
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98361
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,75.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,75.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,118.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,119.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,187.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,195.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,114.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,115.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8680100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99255
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91147
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,51.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,51.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99481
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95187
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97015
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,82.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,83.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,42.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,45.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,53.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,53.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94617
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98392
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99548
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,44.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,45.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97269
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96841
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98965
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,62.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,60.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,143.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,144.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,189.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,193.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,171.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,172.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96027
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98175
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98318
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93387
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94675
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8755200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,41.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,41.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98627
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97583
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98151
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,42.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,42.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94534
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96722
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98895
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,58.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,59.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.75
