Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,117.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,117.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,162.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,164.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,142.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,144.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98712
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97867
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92911
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93661
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8829
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8393799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89615
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94607
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99673
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,53.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,53.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96258
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96948
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9805
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,61.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,61.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,96.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,98.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,142.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,144.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,130.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,130.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90958
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96237
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95743
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96542
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93787
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.68325
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,40.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98734
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98331
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99185
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,38.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,38.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94287
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97592
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97681
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,75.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,75.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,105.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,111.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,172.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,173.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,101.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,101.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93652
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96228
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97711
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.987
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97455
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76147
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,51.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,51.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,60.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,60.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95685
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95544
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98502
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9613
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95163
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97144
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,51.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,118.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,119.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,160.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,160.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,108.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,108.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93075
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97104
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96286
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
