Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86331
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83694
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.68811
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91254
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85434
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98212
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93341
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87466
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8891600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,71.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,74.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,99.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,99.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,80.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,85.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98138
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98547
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96326
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97894
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94797
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90762
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,48.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,49.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90744
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8425299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99145
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87008
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95877
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97095
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,60.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,61.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,97.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,99.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,154.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,155.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,126.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,126.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97348
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9704
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93881
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99402
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97803
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97568
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,75.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,81.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,64.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,64.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8757
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93634
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99371
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,43.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,43.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90912
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97681
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97931
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,72.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,72.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,131.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,138.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,184.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,184.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,144.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,151.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.93
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96857
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97534
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96765
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93677
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87329
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94961
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94733
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89456
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99219
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9125
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98325
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98206
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
