Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,82.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,84.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,85.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,88.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,153.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,156.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,133.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,133.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7932100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95691
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94028
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8542799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79883
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75634
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94546
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96707
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97739
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91556
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94516
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7773100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,60.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,60.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,110.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,111.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,70.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,71.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90195
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98111
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94983
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96976
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92343
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96307
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9342
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96011
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94086
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8944700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91235
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97372
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,77.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,78.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,118.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,118.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,104.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,105.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93997
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98734
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92193
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,41.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,41.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95502
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84341
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90082
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89856
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7810600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94873
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97568
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93753
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96106
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,96.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,96.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,117.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,118.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,73.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,73.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86365
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9931
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9245
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,39.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,39.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.0
