Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95077
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78164
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92636
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95834
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80981
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93725
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93936
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89123
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98196
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,86.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,86.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,102.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,103.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,90.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,98.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.32
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84939
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97763
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93338
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99081
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78674
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94601
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,54.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,54.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8821399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93338
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93027
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94607
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88354
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8380700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,101.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,105.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,94.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,94.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,67.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,67.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8973700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98947
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90857
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84546
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88766
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89261
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95898
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96841
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90069
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88928
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90713
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9396
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,64.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,65.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,121.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,126.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,68.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,69.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-85.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04262
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94284
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89654
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-81.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94153
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11928
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4240600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95428
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96902
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97513
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-66.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
