Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93472
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8573299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.24865
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (Min),A,71.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (Max),A,71.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (Min),A,67.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (Max),A,67.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (Min),A,48.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (Max),A,49.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6844100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94641
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80777
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99435
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.65069
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7368399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,73.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,73.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95291
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97589
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92105
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9162
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65499
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.61602
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,114.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,115.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,71.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,71.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,49.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,49.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-94.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03011
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97839
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82171
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-78.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98895
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.14182999999999998
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41381
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,54.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,55.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89075
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8867200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8577899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-98.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94611
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61453
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.07558
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,88.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,89.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,59.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,59.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,42.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,42.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-54.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.30809000000000003
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95474
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8480200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-94.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99219
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7774
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.08748
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,62.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,62.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.82
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94485
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82235
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8598
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92728
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7962
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94437
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,103.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,103.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,67.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,75.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,48.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,49.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-73.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.39361
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91034
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85641
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
