Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,15.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-42.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89456
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.935
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.64804
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8805799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95273
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8876
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96698
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5628
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91034
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,61.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,63.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,75.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,76.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,53.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,53.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-70.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.13216
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98309
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8724
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-50.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-43.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94366
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.44765
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6380899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97153
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93628
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95267
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-123.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93738
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94562
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.29107
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,56.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,72.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,73.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,103.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,103.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,44.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,45.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-76.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05101
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98993
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8954799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-93.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93564
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.48925
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.02907
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93143
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92779
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93616
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85821
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85541
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70965
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,55.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,55.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,79.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,80.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,38.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,39.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92172
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94113
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8754299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-53.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-122.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93762
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18322
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.3977
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90494
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90219
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92261
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.75
