Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84216
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90167
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.006790000000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,65.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,66.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,59.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,61.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,33.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9588
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9277
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94937
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-155.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94943
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88275
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.73614
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93646
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8787799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91247
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.43
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86075
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6593
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.60934
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,82.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,82.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,70.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,71.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,36.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,36.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8490000000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8975200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92572
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-80.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-140.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96973
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.09026
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.6380899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95004
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95715
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9082
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78399
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90344
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80502
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,75.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,76.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,76.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,76.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,37.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,42.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-125.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.38531
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91363
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9024
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-50.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-82.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97287
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5086
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.10225
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.82
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94122
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8210700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98746
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81814
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97266
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.54043
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,64.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,64.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,62.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,66.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,97.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,98.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,51.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,51.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.18
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
