Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8511299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91278
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8717
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-108.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98511
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5660000000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.25066
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,44.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,44.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94656
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9552
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94665
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8505799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96628
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72497
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,59.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,90.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,90.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,104.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,104.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,38.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,41.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-103.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06886
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93194
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89944
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-93.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-139.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88626
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0276
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.66799
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90533
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94473
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95996
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-73.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91455
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9602
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08864
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,46.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,47.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,74.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,79.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-116.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14577
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94958
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87689
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94003
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6745899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83801
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97354
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76199
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92981
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90719
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8973399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8571799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,56.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,57.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,74.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,75.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,62.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,62.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8327899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94604
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87359
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-133.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90607
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96191
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.6
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,49.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,49.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98294
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92935
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.957
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
