Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89654
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8822
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86706
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,58.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,59.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,108.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,109.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,40.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,40.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97034
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93591
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9476
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,12.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-44.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94305
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96493
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.67083
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,48.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,51.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93927
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6694
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94781
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82235
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8946799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7369
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,71.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,72.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,103.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,106.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,57.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,59.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-43.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.53338
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91046
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95084
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92883
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77322
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79287
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96323
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77069
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96353
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8490000000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8603799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71707
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,59.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,60.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,73.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,76.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,64.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,65.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-121.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.23989
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92929
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78579
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88864
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91186
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8855299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.936
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93503
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97525
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8883
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8781100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79019
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,49.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,50.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,91.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,92.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,65.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,67.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
