Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78125
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90707
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93411
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87192
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94147
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.70849
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94406
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91458
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98437
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93548
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82678
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92444
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,54.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,54.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,87.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,90.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,73.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,81.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.72045
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91235
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78967
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-94.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-116.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90924
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.12535
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.34603
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96692
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90002
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8967
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-71.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91998
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8327
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.24175
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,66.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,67.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,54.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,55.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,33.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80688
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97528
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81747
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-52.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9046
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5764100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80606
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96713
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97485
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92215
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-93.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87723
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89212
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.00462
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,65.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,65.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,85.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,88.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,40.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,41.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8541200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90845
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89395
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90185
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90356
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96536
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99011
