Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90674
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98608
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-78.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81823
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8786
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.12245
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,72.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,81.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,79.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,90.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,79.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,80.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-148.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.56011
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90497
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90253
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8622700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.66314
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43932
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97992
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94565
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92886
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88882
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9249
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.59136
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,42.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,43.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,80.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,83.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,42.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,44.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-86.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0211
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90225
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8862899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-43.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8602299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8383799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6653399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96167
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81286
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98105
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92285
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93902
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96878
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,52.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,47.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,49.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,92.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,93.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,80.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,80.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90274
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98364
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96704
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-89.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85025
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8224799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.02037
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98038
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77612
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99368
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,178.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92428
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8813799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.69067
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,61.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,64.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
