Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,89.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,93.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,46.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,46.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97678
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89566
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98074
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-49.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95447
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9245
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.57696
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8975200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92877
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.936
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94742
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94876
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.52474
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,49.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,71.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,75.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,108.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,112.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,47.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,47.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8627299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93744
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8299799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97324
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91104
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7709600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8884
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8555
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99252
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8219299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93649
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.51846
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,46.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,61.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,62.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,94.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,96.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,62.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,64.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98032
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95322
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89395
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99261
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93597
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99213
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,46.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,106.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,108.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87497
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79596
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99701
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85531
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93503
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.48333
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,89.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,90.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,97.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,102.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,158.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,160.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96225
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92557
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90661
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-65.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97736
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8392299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33623000000000003
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
