Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-45.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8986200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.63937
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93793
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.58737
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95123
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.54104
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,80.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,82.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,79.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,84.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,37.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.18
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98074
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92547
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8610200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-86.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93909
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8067300000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.05937000000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90832
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88379
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92593
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-145.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77554
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93762
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.51055
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,67.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,68.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,77.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,81.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9874
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92435
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78128
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-43.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98737
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9035
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.63937
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,51.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,51.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8997799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.64117
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8938299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94577
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8684700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.41753
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,105.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,106.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,86.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,89.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,44.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,44.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98062
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95767
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8990799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-104.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97797
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97855
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.20909
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,43.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,43.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,62.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,68.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84201
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7976300000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8981600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94702
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9505
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97418
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,50.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
