Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,89.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,90.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,135.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,140.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,53.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,53.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81405
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93741
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79513
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98987
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95929
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97076
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,56.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,56.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9147
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8196399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8440799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-119.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8825700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9617
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.23845
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,52.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,86.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,86.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,108.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,110.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,57.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,57.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79638
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94028
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83941
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94675
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93756
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94437
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8983399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96732
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95019
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90521
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95349
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4134100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,51.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (Min),A,61.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (Max),A,61.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (Min),A,113.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (Max),A,118.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (Min),A,61.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (Max),A,61.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89194
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83249
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88589
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92935
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94403
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96454
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90204
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92605
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98495
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84829
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93103
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98337
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,46.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,58.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,58.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,90.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,92.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,97.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,98.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90033
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89786
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8783200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89294
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90213
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98752
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.12
