Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,65.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,65.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91965
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93497
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8741700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-59.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91519
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94626
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.29137
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,52.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (Min),A,50.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (Max),A,51.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (Min),A,92.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (Max),A,92.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (Min),A,87.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (Max),A,89.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82437
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97073
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87546
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96109
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95245
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92569
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98904
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91873
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96283
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9039
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92169
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92361
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,44.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,79.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,80.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,107.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,110.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,77.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,78.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.07
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78528
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9328
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8782
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9295
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80862
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90173
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94113
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8531200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94824
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8085600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95035
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,49.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,54.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,55.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,91.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,93.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,78.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,78.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94827
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98886
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93054
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98413
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9335
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97552
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,52.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,52.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93011
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86465
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96484
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.836
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95026
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8495799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,51.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
