Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,77.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,78.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,127.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,131.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,93.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,104.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9555
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94574
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8713700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95456
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99402
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9823
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,94.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,95.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,58.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,58.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90307
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83291
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98563
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92374
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98676
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9068
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,90.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,90.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,67.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,68.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,202.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,203.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,109.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,110.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8978299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92758
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81534
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98898
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95889
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95663
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,43.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,43.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,45.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,45.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93204
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91791
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99536
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93915
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96158
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97623
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,52.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,80.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,80.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,123.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,124.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,113.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,114.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97168
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91104
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8096899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96258
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98004
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97809
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,63.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,65.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,41.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92569
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7855800000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92505
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95077
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9498
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89435
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,46.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,75.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,76.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,136.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,139.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,75.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,75.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94354
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95074
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8125899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95581
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92779
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93259
