Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96994
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8427399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95969
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95727
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98959
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72036
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,85.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,86.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,79.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,80.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,133.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,138.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,62.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,62.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98914
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91894
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83905
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95898
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8329700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98132
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,56.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,56.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97464
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89584
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94522
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93515
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96732
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8743
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,56.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,88.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,89.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,102.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,104.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,92.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,92.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9902
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9791
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99084
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98996
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98477
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8508600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,54.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,55.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,76.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,77.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97882
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8279700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95264
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92819
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8916299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96991
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,112.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,113.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,142.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,144.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,96.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,97.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90307
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92627
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89425
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98331
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8760399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91629
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,45.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,45.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87265
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96042
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98993
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8768299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8440200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8662700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.88
