Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,79.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,79.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,87.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,90.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,72.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,73.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93555
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91986
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85406
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9245
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97092
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8968200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,46.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,46.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89984
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97314
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9729
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96231
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91937
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98672
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,64.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,65.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,106.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,109.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,96.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,98.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98434
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98883
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90884
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98779
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8869600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9115
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96292
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80594
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98602
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95126
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9884
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95596
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,87.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,87.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,102.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,103.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,155.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,158.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,87.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,87.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96564
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89194
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8760700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99402
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87118
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87576
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,58.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,59.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9483
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92612
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9895
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93481
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91144
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96442
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,102.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,103.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,89.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,90.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,90.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,90.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98087
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9003
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86087
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.94
