Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98614
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93921
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76489
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,43.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,43.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8461
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75897
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96255
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8332799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93356
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9852
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,75.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,75.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,105.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,106.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,81.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,82.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97339
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92593
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8765200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99744
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93762
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93042
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,71.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,72.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9758
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89633
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96286
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94955
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95923
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98404
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,139.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,139.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,103.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,110.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,88.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,88.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87665
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92569
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88034
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97528
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92828
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9003
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97473
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99255
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96573
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87726
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91052
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99594
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,59.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (Min),A,79.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (Max),A,85.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (Min),A,113.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (Max),A,118.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (Min),A,114.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (Max),A,115.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88959
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9079
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99811
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96967
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86059
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,87.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,88.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,51.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,52.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9761
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97488
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96478
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82626
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82547
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86166
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
