Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (Min),A,132.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (Max),A,133.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (Min),A,109.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (Max),A,110.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (Min),A,66.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (Max),A,68.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T06:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8577600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9729
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98135
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96179
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89117
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87729
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99557
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93518
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95303
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,44.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,44.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8941600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90677
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96002
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (Min),A,89.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (Max),A,89.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (Min),A,99.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (Max),A,102.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (Min),A,91.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (Max),A,91.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81109
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8563799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82306
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89279
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86062
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92993
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92404
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8207700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9816
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81042
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85226
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91739
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (Min),A,47.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (Max),A,47.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (Min),A,68.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (Max),A,68.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (Min),A,81.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (Max),A,81.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99011
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91202
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8200700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95889
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8594299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8218700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98029
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87485
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91391
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68386
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93216
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95682
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,82.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,84.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,83.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,83.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,59.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,60.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95633
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91952
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8247
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.25
