Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93777
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98355
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95889
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,68.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,68.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,50.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,50.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8667
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83395
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91824
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68167
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8715200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85064
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,48.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,50.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,112.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,112.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,86.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,87.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95669
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98486
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73416
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96432
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91952
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8433200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,38.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.43
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.07
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8856799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8221700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90875
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.59362
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80203
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88144
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (Min),A,48.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (Max),A,50.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (Min),A,89.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (Max),A,89.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (Min),A,60.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (Max),A,60.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73245
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92853
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79605
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96182
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74145
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82058
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8328200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7931199999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95795
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86941
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7529899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89712
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (Min),A,48.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (Max),A,48.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (Min),A,60.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (Max),A,60.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (Min),A,58.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (Max),A,58.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T05:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80609
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92758
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79983
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97528
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82119
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8951399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-47.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90426
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.64617
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98563
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
