Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71865
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92193
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88699
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (Min),A,47.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (Max),A,51.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (Min),A,71.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (Max),A,71.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (Min),A,68.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (Max),A,68.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78305
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90628
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8117
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93494
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92535
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93805
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-48.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8493299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.63827
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93774
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7247600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86105
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87689
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (Min),A,40.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (Max),A,41.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (Min),A,73.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (Max),A,74.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (Min),A,75.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (Max),A,75.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8540000000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92029
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8545799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,6.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,6.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.32
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9743
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72964
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85104
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-51.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8942899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.59939
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98202
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80294
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93198
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9675
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (Min),A,45.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (Max),A,45.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,67.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,68.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,81.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,82.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88251
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92712
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8678899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89487
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8377700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93619
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.93
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-55.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8041699999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.52877
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80545
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70849
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.862
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90478
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,40.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,41.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,60.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,60.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,63.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,63.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77005
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98553
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8350200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
