Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8944700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89151
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90478
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-51.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8193
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.60195
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88428
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70394
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90179
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8638299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,42.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,42.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,80.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,81.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,59.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,60.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77923
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92508
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8937700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94867
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91653
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91791
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79382
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6895100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98676
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7904
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82614
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8222299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (Min),A,43.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (Max),A,43.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (Min),A,67.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (Max),A,67.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (Min),A,74.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (Max),A,74.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T04:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95245
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91537
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8362700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95261
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85629
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8034
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-47.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8537299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.67562
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95261
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.58126
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79199
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88785
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (Min),A,44.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (Max),A,50.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (Min),A,58.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (Max),A,59.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (Min),A,54.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (Max),A,54.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94852
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8486299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81305
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,6.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,6.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9628
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83859
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8632799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.07
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7973600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73327
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88434
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.38
