Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70117
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84372
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8430200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (Min),A,45.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (Max),A,46.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (Min),A,57.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (Max),A,57.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (Min),A,57.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (Max),A,57.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8398100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95346
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74054
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89871
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75592
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93103
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88492
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79632
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8301700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70773
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80197
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82596
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,42.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,42.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,60.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,60.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,64.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,64.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8255600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92016
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81415
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89575
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80905
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94638
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91894
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8308700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8260200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.82
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74878
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78778
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88946
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (Min),A,44.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (Max),A,44.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (Min),A,63.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (Max),A,63.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (Min),A,68.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (Max),A,68.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78882
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90222
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78628
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97104
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8627600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95886
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78976
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86966
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90658
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76135
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84619
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8932200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,49.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,50.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,63.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,63.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,66.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,66.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
