Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8909600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92416
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84509
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97763
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83883
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93103
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8015100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85425
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.879
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74316
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7994
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91928
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,46.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,47.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,64.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,64.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,59.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,59.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8545200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8871100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88397
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,6.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97354
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83224
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8948
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75662
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78314
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92435
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79104
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81048
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90735
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,50.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,50.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,63.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,63.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,58.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,58.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89218
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93722
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8453299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9874
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8312700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85595
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79187
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7084600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93655
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7641
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80291
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92383
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (Min),A,54.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (Max),A,54.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (Min),A,64.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (Max),A,64.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (Min),A,56.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (Max),A,60.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91046
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95206
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84234
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98273
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84949
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86725
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82632
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7055600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93945
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
