Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T02:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7097399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92868
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94434
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97693
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8402700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94159
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8985
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70578
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93622
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8514700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77572
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8423700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (Min),A,49.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (Max),A,49.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (Min),A,62.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (Max),A,62.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (Min),A,84.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (Max),A,84.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-40.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.71777
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92184
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83536
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94891
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8598299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90188
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.07
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8630399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72436
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91171
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76663
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83145
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87271
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (Min),A,46.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (Max),A,49.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (Min),A,66.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (Max),A,66.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (Min),A,63.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (Max),A,64.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85006
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92605
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7767
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92807
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87021
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90442
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8753299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.67456
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91662
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6766
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8478700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90103
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (Min),A,47.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (Max),A,48.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (Min),A,66.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (Max),A,66.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (Min),A,65.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (Max),A,65.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91012
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95401
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81753
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97455
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95789
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8942200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.94
