Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86929
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74173
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92578
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81048
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80456
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88849
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (Min),A,49.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (Max),A,49.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (Min),A,74.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (Max),A,74.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (Min),A,65.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (Max),A,65.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.93
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92615
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95758
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79693
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94241
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92706
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90179
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88794
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7615
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90964
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76117
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81628
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.936
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (Min),A,49.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (Max),A,49.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (Min),A,72.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (Max),A,72.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (Min),A,63.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (Max),A,63.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94461
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94427
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94607
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98032
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8415799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8744799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.918
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82388
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93863
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8583
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76495
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92642
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (Min),A,65.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (Max),A,72.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (Min),A,65.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (Max),A,65.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (Min),A,71.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (Max),A,71.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T01:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78259
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90637
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8230299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98495
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86087
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78805
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91012
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92016
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8421
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80987
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76226
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90552
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
