Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (Min),A,62.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (Max),A,63.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (Min),A,68.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (Max),A,73.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (Min),A,58.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (Max),A,59.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76513
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92523
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8165600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98917
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88449
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8486
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89905
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87805
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91473
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8680100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7510899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91702
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (Min),A,66.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (Max),A,67.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (Min),A,68.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (Max),A,68.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (Min),A,61.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (Max),A,61.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8320000000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91254
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82473
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96805
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81366
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82263
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89233
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79327
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91519
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.93
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90939
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7925399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93912
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (Min),A,63.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (Max),A,63.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (Min),A,68.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (Max),A,68.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (Min),A,60.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (Max),A,61.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8988299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94549
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76785
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96551
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81884
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8432299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90814
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78363
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91684
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90774
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80072
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9418
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (Min),A,57.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (Max),A,57.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (Min),A,69.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (Max),A,69.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (Min),A,60.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (Max),A,61.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79651
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.949
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8206100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96707
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83041
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95627
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.88
