Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.07
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86529
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74951
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94476
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96612
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8696
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92557
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (Min),A,62.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (Max),A,62.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (Min),A,71.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (Max),A,71.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (Min),A,76.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (Max),A,76.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.57
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.944
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95453
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8435
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95084
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8735299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90872
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-47.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8491200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.64083
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91073
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94223
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8909299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88141
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (Min),A,68.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (Max),A,68.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (Min),A,73.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (Max),A,73.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (Min),A,64.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (Max),A,64.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T00:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9574299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92551
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96909
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96335
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97751
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76126
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,47.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,50.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97659
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94165
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9829100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.82
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93442
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8332200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9303299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (Min),A,75.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (Max),A,76.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (Min),A,100.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (Max),A,102.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (Min),A,77.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (Max),A,77.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98831
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9358200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88464
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,31.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92355
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91504
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93878
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9854700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9103399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88031
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84573
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78625
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9673200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
