Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (Min),A,89.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (Max),A,90.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (Min),A,81.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (Max),A,84.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (Min),A,89.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (Max),A,89.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80307
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9290200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81439
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9708600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9835200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9363100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,68.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,68.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93732
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7653800000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9349700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8513799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8947700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9610299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (Min),A,61.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (Max),A,62.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (Min),A,122.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (Max),A,122.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (Min),A,84.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (Max),A,84.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T08:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8992
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96716
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7409600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87372
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97604
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92255
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,59.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,59.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9589200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9757399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9156799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91489
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9047200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9603
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (Min),A,61.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (Max),A,63.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (Min),A,136.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (Max),A,145.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (Min),A,78.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (Max),A,79.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9540700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97421
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78076
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98029
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9306
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96857
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91501
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90594
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98172
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95337
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8422799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97821
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (Min),A,76.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (Max),A,77.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (Min),A,86.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (Max),A,87.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (Min),A,95.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (Max),A,96.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9454299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9600200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9104
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97696
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80719
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9486100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
