Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95947
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84399
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97485
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9419200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9378
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94806
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,45.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (Min),A,78.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (Max),A,78.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (Min),A,96.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (Max),A,97.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (Min),A,96.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (Max),A,96.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95557
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9136299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9805299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97714
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9778100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89645
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,48.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,49.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9851700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84259
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9829700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92847
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9767100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90579
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,65.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,66.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (Min),A,71.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (Max),A,72.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (Min),A,134.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (Max),A,135.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (Min),A,109.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (Max),A,112.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.57
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9104899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97806
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98785
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9923700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9446700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9545899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,47.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,47.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9098799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8463700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97659
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.93
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9023700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7330300000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (Min),A,83.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (Max),A,83.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (Min),A,98.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (Max),A,99.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (Min),A,107.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (Max),A,107.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.82
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9265700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90527
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82565
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96649
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9699700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9148200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,52.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,55.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98111
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9632
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98721
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8515
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9483600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90817
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,49.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.38
