Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (Min),A,76.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (Max),A,76.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (Min),A,132.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (Max),A,140.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (Min),A,86.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (Max),A,86.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T07:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86261
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96695
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92038
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9968600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9892
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9726299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,108.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,108.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,93.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,93.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,61.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,61.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92248
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8932200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9890100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85788
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78555
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9400299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (Min),A,142.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (Max),A,142.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (Min),A,148.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (Max),A,148.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (Min),A,141.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (Max),A,144.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9047200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9787899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8589200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9957600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8974
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98764
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,82.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,83.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,76.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,76.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8690200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81097
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90484
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86923
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94949
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88302
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (Min),A,117.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (Max),A,117.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (Min),A,108.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (Max),A,109.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (Min),A,118.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (Max),A,118.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95639
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9873700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9526700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9913299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95257
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98755
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,42.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,42.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,42.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,62.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,62.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89975
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9702799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9816299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7708699999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9642
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81814
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,61.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (Min),A,87.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (Max),A,88.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (Min),A,149.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (Max),A,152.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (Min),A,120.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (Max),A,120.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9734200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97354
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93732
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.69
