Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98444
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9162
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97803
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,51.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,51.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94757
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8646799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9792799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7844800000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8873
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9633200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (Min),A,91.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (Max),A,92.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (Min),A,94.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (Max),A,95.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (Min),A,117.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (Max),A,117.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9837899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98077
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83435
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98669
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8121
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9357
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98029
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8615700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9444600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81183
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96573
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9484600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,54.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (Min),A,97.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (Max),A,98.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (Min),A,108.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (Max),A,114.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (Min),A,88.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (Max),A,93.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96765
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8605299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87692
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97665
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81421
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93411
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96472
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7209399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94516
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7810600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87903
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9818399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (Min),A,80.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (Max),A,80.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (Min),A,68.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (Max),A,72.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (Min),A,104.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (Max),A,104.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T06:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89374
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93527
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78625
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9909100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7994399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8381
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,45.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,45.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87198
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9283100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98434
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93573
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84475
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96078
