Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (Min),A,84.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (Max),A,85.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (Min),A,84.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (Max),A,85.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (Min),A,77.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (Max),A,79.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80813
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8797
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77975
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9487
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7684300000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9672799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,54.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,55.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96951
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70672
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98093
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.18
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84024
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94791
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9073200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,47.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (Min),A,61.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (Max),A,62.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (Min),A,86.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (Max),A,86.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (Min),A,95.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (Max),A,95.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85974
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93521
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77359
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93014
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7690100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84549
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-47.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8757299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.64279
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98941
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7105100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95526
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80356
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,45.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (Min),A,48.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (Max),A,51.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (Min),A,84.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (Max),A,84.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (Min),A,73.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (Max),A,73.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9114700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9463799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8394799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9649
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77285
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8475299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85757
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72506
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9435100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76812
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9144899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7922899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (Min),A,50.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (Max),A,50.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (Min),A,67.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (Max),A,67.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (Min),A,60.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (Max),A,60.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8733799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9470799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77264
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.25
