Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95319
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81183
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7893
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87845
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79547
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9420200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6755
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8872399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78222
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (Min),A,47.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (Max),A,48.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (Min),A,72.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (Max),A,73.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (Min),A,53.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (Max),A,53.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-39.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.72421
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96078
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83124
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9191
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7955
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76474
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9385100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7398600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9909399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7078800000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7921100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9279200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (Min),A,49.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (Max),A,50.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (Min),A,60.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (Max),A,60.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (Min),A,66.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (Max),A,66.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T05:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8819299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9572700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88534
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92209
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76757
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83786
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.07
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8623
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76403
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9538
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7051
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8747799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94968
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (Min),A,44.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (Max),A,45.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (Min),A,73.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (Max),A,73.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (Min),A,57.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (Max),A,58.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8652
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95242
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80389
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9212600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.68313
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77142
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-48.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87344
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.63049
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93521
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
