Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83996
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7792600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87597
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (Min),A,50.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (Max),A,51.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (Min),A,59.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (Max),A,59.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (Min),A,55.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (Max),A,55.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8988
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9515100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96219
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97198
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8995299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7790199999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7731600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7734
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92538
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87308
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78546
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9074700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (Min),A,52.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (Max),A,54.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (Min),A,65.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (Max),A,70.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (Min),A,64.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (Max),A,64.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8938299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94134
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80032
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95465
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8830899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8890399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75915
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72952
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9266
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8067
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75271
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8005
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (Min),A,45.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (Max),A,45.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (Min),A,63.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (Max),A,65.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (Min),A,63.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (Max),A,73.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93814
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9559
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75125
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-42.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97546
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7359899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7073
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-45.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72592
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.68069
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9031100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66027
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78875
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8533
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (Min),A,53.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (Max),A,54.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (Min),A,58.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (Max),A,58.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (Min),A,51.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (Max),A,52.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9563299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96814
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6682100000000001
