Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91974
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77963
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8510700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7357100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73874
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9400299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.62856
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75442
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85931
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (Min),A,51.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (Max),A,51.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (Min),A,62.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (Max),A,62.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (Min),A,55.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (Max),A,55.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T04:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8747799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.983
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8486299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9375
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87256
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85693
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8282700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82132
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90271
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86172
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72732
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8857700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (Min),A,52.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (Max),A,53.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (Min),A,67.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (Max),A,68.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (Min),A,54.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (Max),A,54.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8792700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97995
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78213
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94604
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74588
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87665
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84073
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86987
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9596600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66891
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68762
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86618
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (Min),A,46.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (Max),A,46.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (Min),A,64.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (Max),A,64.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (Min),A,59.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (Max),A,59.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80465
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98157
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7315
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9795200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74246
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85434
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83355
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7609199999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9715
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
