Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79947
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9087200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80533
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (Min),A,49.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (Max),A,51.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (Min),A,74.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (Max),A,75.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (Min),A,58.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (Max),A,58.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8134100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98151
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81906
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95721
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69793
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8627600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-44.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8289200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96072
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71942
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72323
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86419
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (Min),A,48.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (Max),A,49.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (Min),A,68.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (Max),A,68.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (Min),A,60.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (Max),A,60.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9196799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9707
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78393
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9153399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7735
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8220200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88241
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71197
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93832
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71368
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7258
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89761
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (Min),A,48.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (Max),A,49.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (Min),A,70.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (Max),A,70.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (Min),A,59.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (Max),A,59.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9444600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9781799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7991
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9783299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86493
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8482
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-44.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9040799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.66595
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9409200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87121
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74163
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9378
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (Min),A,53.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (Max),A,53.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (Min),A,69.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (Max),A,69.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (Min),A,59.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (Max),A,59.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T03:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
