Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.70504
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9862700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8829299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9266
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76947
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8609600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87741
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78961
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9108299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7471899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6621
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90954
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (Min),A,46.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (Max),A,47.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (Min),A,67.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (Max),A,68.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (Min),A,58.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (Max),A,62.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74664
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98206
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7509399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9018799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7442300000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79486
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87518
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82284
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90628
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79669
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70413
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8901399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (Min),A,47.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (Max),A,47.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (Min),A,68.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (Max),A,68.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (Min),A,58.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (Max),A,58.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82489
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9821200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76303
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94839
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74133
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75576
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8202799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77533
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8993200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7817
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77136
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93973
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (Min),A,47.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (Max),A,47.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (Min),A,70.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (Max),A,71.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (Min),A,55.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (Max),A,55.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8750600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98077
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71807
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96936
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8629399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79965
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-46.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.65579
