Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93304
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.32
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79794
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75729
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91855
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (Min),A,49.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (Max),A,49.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (Min),A,76.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (Max),A,77.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (Min),A,55.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (Max),A,55.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8616299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9725600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8827200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9881
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83111
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8376399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87665
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74087
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9654200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81195
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72372
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92737
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (Min),A,57.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (Max),A,57.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (Min),A,71.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (Max),A,71.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (Min),A,63.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (Max),A,63.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8597100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9797100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82278
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.93
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9501
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78155
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80893
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86072
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77115
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9323100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80917
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72583
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8941
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (Min),A,47.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (Max),A,47.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (Min),A,70.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (Max),A,70.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (Min),A,56.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (Max),A,56.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T02:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8707600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9813799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8558899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97501
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81448
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89538
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7892399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8787200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75872
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7719699999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84878
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (Min),A,59.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (Max),A,60.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (Min),A,70.62
