Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (Max),A,70.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (Min),A,58.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (Max),A,58.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80624
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9824799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.742
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9892299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94281
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86792
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89075
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8609
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9122
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77908
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76779
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9421700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (Min),A,58.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (Max),A,59.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (Min),A,79.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (Max),A,79.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (Min),A,59.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (Max),A,59.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9321
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97403
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7358100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9901399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9153399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86346
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.82
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83944
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8454
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9223
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7448100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74597
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90365
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (Min),A,60.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (Max),A,60.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (Min),A,79.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (Max),A,79.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (Min),A,58.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (Max),A,58.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79977
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9817799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69418
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9536100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77508
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83709
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89502
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8481700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9073200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75717
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69195
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86856
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (Min),A,51.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (Max),A,52.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (Min),A,72.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (Max),A,72.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (Min),A,59.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (Max),A,59.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7741399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97125
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83859
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9158
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92248
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85257
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.88
