Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8646799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82531
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9414100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69345
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78601
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8298
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (Min),A,47.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (Max),A,49.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (Min),A,82.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (Max),A,82.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (Min),A,60.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (Max),A,63.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8292799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94324
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8271799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98474
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82132
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9101899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8640100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81595
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9335600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78668
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78405
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9487
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (Min),A,58.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (Max),A,59.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (Min),A,67.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (Max),A,68.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (Min),A,64.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (Max),A,68.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T01:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89444
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9448200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8540000000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99075
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8267200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81534
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8884299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82342
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88049
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.07
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7993399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71212
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92169
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (Min),A,63.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (Max),A,69.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (Min),A,68.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (Max),A,71.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (Min),A,60.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (Max),A,61.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9353299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9496100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8313
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.32
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9818399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8468
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86551
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83825
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6957399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91958
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71496
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8251299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8531799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
