Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (Min),A,61.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (Max),A,62.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (Min),A,69.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (Max),A,69.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (Min),A,62.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (Max),A,62.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79614
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94968
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86813
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97934
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91766
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89197
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8620899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8359700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8295
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66925
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79303
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81094
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (Min),A,61.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (Max),A,62.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (Min),A,78.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (Max),A,78.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (Min),A,63.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (Max),A,63.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8219299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9520299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86203
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9840700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93725
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87921
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,41.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,41.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89041
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80438
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85605
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80197
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79486
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94376
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (Min),A,63.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (Max),A,63.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (Min),A,88.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (Max),A,88.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (Min),A,64.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (Max),A,64.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91128
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95175
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85046
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97836
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8682799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9079
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89935
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8444799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91946
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76831
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7780699999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89395
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (Min),A,59.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (Max),A,60.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (Min),A,73.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (Max),A,73.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (Min),A,66.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (Max),A,66.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8390200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9321
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76928
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9728399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9333799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9097299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.75
