Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88745
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74295
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90079
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87439
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79873
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9199799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (Min),A,60.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (Max),A,60.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (Min),A,82.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (Max),A,82.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (Min),A,67.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (Max),A,67.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-21T00:00:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88928
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94778
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88141
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9791
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88089
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93582
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91138
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85748
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92331
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.901
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89224
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91827
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (Min),A,62.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (Max),A,62.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (Min),A,83.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (Max),A,83.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (Min),A,79.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (Max),A,79.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:50:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89419
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98172
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76132
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,8.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96515
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88248
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94589
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88476
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87192
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91537
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94098
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86426
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90594
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (Min),A,63.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (Max),A,63.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (Min),A,84.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (Max),A,87.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (Min),A,77.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (Max),A,77.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:40:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.13
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79797
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9819
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78964
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94305
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94086
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88751
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90054
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88089
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92209
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,10.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.93
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94141
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79486
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9649
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
