Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (Min),A,63.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (Max),A,63.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (Min),A,94.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (Max),A,100.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (Min),A,77.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (Max),A,77.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:30:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89059
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93063
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84482
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97275
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92694
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89667
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91205
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78412
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9205
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92462
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81872
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96091
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (Min),A,70.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (Max),A,70.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (Min),A,82.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (Max),A,82.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (Min),A,70.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (Max),A,70.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:20:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82409
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92538
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85486
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.18
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95203
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89636
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92407
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89545
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77166
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9212
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90747
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78485
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92853
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (Min),A,60.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (Max),A,60.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (Min),A,82.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (Max),A,82.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (Min),A,78.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (Max),A,78.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:10:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9201
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92432
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85507
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.32
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98242
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86221
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87384
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89969
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82882
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90146
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,11.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94476
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83224
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92691
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (Min),A,76.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (Max),A,76.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (Min),A,79.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (Max),A,79.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (Min),A,72.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (Max),A,73.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T23:00:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95273
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93039
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89151
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95541
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87344
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87723
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.32
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85901
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90588
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8887
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
