Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.949
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84164
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95923
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (Min),A,70.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (Max),A,70.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (Min),A,89.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (Max),A,89.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (Min),A,75.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (Max),A,75.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:50:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93484
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93909
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96292
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98618
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88067
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89401
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.93
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88162
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8092
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89606
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93005
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86081
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96591
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (Min),A,79.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (Max),A,80.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (Min),A,85.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (Max),A,85.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (Min),A,91.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (Max),A,91.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:40:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8627
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92044
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85873
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96909
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96616
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93902
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,58.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9046
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80053
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95474
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94638
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80868
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96933
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (Min),A,69.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (Max),A,70.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (Min),A,108.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (Max),A,113.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (Min),A,97.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (Max),A,97.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:30:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92813
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92392
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92187
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,10.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94076
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9245
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97552
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90225
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92816
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95361
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95831
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86014
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.966
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (Min),A,72.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (Max),A,73.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (Min),A,103.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (Max),A,103.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (Min),A,100.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (Max),A,101.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:20:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83148
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94794
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91861
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
