Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96576
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8786
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97742
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,52.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86859
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95755
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95465
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94803
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85504
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93747
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (Min),A,72.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (Max),A,72.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (Min),A,98.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (Max),A,98.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (Min),A,99.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (Max),A,99.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:10:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82852
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96579
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92303
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97406
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93204
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97095
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8854
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88482
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98383
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92474
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90884
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95416
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (Min),A,75.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (Max),A,75.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (Min),A,96.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (Max),A,99.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (Min),A,110.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (Max),A,110.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T22:00:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92563
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94672
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9021
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97513
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94867
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97339
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,60.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9086
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97385
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98715
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94549
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91467
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97543
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (Min),A,81.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (Max),A,81.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (Min),A,120.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (Max),A,120.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (Min),A,128.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (Max),A,128.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:50:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91369
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98483
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92288
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96551
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95639
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95496
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89734
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91806
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98483
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96194
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9751
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94989
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
