Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (Min),A,79.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (Max),A,79.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (Min),A,159.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (Max),A,160.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (Min),A,103.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (Max),A,103.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:40:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94046
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97913
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88128
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9949
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93033
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96152
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,81.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,81.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95193
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90793
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98413
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95856
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96942
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98331
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (Min),A,142.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (Max),A,143.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (Min),A,133.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (Max),A,133.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (Min),A,127.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (Max),A,135.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:30:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93698
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96213
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93707
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96548
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9783
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96002
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,32.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,66.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9053
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94379
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98978
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96551
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91342
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97128
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (Min),A,92.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (Max),A,92.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (Min),A,137.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (Max),A,141.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (Min),A,134.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (Max),A,134.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:20:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8858
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95474
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94592
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96527
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93951
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92523
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90439
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97244
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98349
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95828
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94611
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96722
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (Min),A,92.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (Max),A,93.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (Min),A,148.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (Max),A,148.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (Min),A,118.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (Max),A,118.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:10:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91879
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94577
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94986
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97211
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95901
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94885
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
