Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93259
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95688
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98364
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96603
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95795
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97308
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (Min),A,100.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (Max),A,101.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (Min),A,143.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (Max),A,151.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (Min),A,133.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (Max),A,133.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T21:00:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90967
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92972
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97583
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,12.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96796
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91186
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96197
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90881
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97476
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97745
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9574
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95773
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97284
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (Min),A,89.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (Max),A,89.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (Min),A,141.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (Max),A,142.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (Min),A,139.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (Max),A,142.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:50:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.68
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89068
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97604
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87964
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97815
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95038
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96139
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,50.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93384
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96637
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93201
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97018
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97293
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95331
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (Min),A,94.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (Max),A,95.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (Min),A,154.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (Max),A,154.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (Min),A,107.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (Max),A,108.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:40:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92667
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93668
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92959
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,12.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9928
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88956
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94949
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,63.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,42.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96829
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96289
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95444
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9686
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97879
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92746
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,65.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
