Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (Min),A,138.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (Max),A,138.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (Min),A,138.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (Max),A,138.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (Min),A,102.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (Max),A,102.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:30:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93774
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97632
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93088
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96307
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86783
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95163
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93921
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96231
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97476
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94949
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96362
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95486
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (Min),A,93.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (Max),A,93.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (Min),A,134.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (Max),A,134.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (Min),A,106.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (Max),A,106.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:20:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94534
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97519
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90994
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94965
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9274
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97574
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97372
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85873
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98657
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9508
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94629
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95059
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (Min),A,96.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (Max),A,97.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (Min),A,138.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (Max),A,139.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (Min),A,135.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (Max),A,135.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:10:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94919
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97861
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94357
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,14.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9458
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94586
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97974
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,77.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,80.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95453
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85129
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91919
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96655
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95975
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91479
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (Min),A,101.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (Max),A,101.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (Min),A,144.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (Max),A,144.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (Min),A,135.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (Max),A,138.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T20:00:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93408
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95471
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8602
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,13.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97549
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98712
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96207
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,91.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,91.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96551
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86023
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98877
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
