Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97305
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95544
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95035
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,36.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (Min),A,118.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (Max),A,118.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (Min),A,177.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (Max),A,178.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (Min),A,141.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (Max),A,142.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:50:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9057
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9794
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9429
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98349
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9592
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97217
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.68
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95001
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89734
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9668
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96655
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96411
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95923
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,68.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (Min),A,109.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (Max),A,110.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (Min),A,158.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (Max),A,158.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (Min),A,132.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (Max),A,132.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:40:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99042
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94418
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93893
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96542
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97296
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97104
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,57.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,55.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97708
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9303
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97928
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96851
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95767
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97617
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (Min),A,127.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (Max),A,137.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (Min),A,152.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (Max),A,153.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (Min),A,142.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (Max),A,143.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:30:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96368
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98529
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94916
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9541
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86734
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96982
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93668
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8829
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99277
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,41.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96066
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92737
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97833
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (Min),A,99.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (Max),A,103.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (Min),A,120.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (Max),A,120.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (Min),A,165.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (Max),A,165.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:20:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96768
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95566
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86795
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
