Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98611
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91659
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93136
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,56.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91357
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95669
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99557
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,61.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96771
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90588
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93429
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (Min),A,124.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (Max),A,125.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (Min),A,118.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (Max),A,118.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (Min),A,144.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (Max),A,145.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:10:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.07
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98715
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95886
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89926
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96466
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92313
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96088
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93881
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88922
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97659
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96515
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97113
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98477
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (Min),A,107.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (Max),A,109.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (Min),A,141.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (Max),A,142.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (Min),A,139.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (Max),A,139.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T19:00:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95798
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97284
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96997
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99255
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9483
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96744
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,67.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,68.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93256
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85367
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94549
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9382
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96649
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97357
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (Min),A,131.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (Max),A,133.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (Min),A,143.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (Max),A,143.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (Min),A,139.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (Max),A,140.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:50:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98526
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9881
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98279
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,23.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97543
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98145
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9404
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,65.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96732
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95319
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96967
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91727
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96448
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98618
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
