Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (Min),A,118.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (Max),A,119.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (Min),A,179.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (Max),A,179.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (Min),A,148.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (Max),A,148.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:40:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98581
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99472
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9859
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9675
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99533
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97894
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,96.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,96.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,86.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,87.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94424
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87375
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94037
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95663
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94748
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97107
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (Min),A,117.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (Max),A,118.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (Min),A,198.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (Max),A,199.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (Min),A,174.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (Max),A,175.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:30:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93677
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97253
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96258
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,11.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97641
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98633
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95569
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,83.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,84.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97855
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95468
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98599
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96756
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94241
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.991
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (Min),A,109.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (Max),A,110.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (Min),A,176.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (Max),A,177.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (Min),A,174.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (Max),A,175.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:20:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90234
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96475
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95712
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98221
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99054
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84594
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,77.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,77.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94296
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95926
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99057
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96027
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94354
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99313
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,72.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (Min),A,92.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (Max),A,92.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (Min),A,169.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (Max),A,170.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (Min),A,156.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (Max),A,156.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:10:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.13
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90637
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97623
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88284
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98499
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98514
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90338
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
