Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,69.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,72.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93579
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95221
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99652
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97858
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98242
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99246
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (Min),A,107.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (Max),A,107.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (Min),A,183.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (Max),A,186.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (Min),A,162.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (Max),A,163.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T18:00:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94766
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99161
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90579
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98474
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97842
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92532
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,47.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,61.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,73.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92874
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82409
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9928
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97885
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96439
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98083
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (Min),A,118.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (Max),A,118.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (Min),A,166.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (Max),A,186.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (Min),A,141.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (Max),A,147.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:50:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93365
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94699
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92963
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,12.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98694
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98447
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88653
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,66.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93027
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9791
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99713
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97766
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92612
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98517
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (Min),A,127.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (Max),A,128.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (Min),A,154.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (Max),A,155.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (Min),A,158.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (Max),A,158.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:40:00.000+00:00,ambient,,Temperature,C,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92459
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93454
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90726
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9848
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95926
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92654
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,61.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.56
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98703
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8837
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98868
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96912
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97467
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96594
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.62
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.75
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
755299,AUDEN CRESCENT - LEDBURY,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
